Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.28
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.49
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.42
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.47
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.54
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.83
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.13
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.58
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.57
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.22
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.02
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.04
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.15
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.6
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.81
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.49
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.34
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-1.19
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.44
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.92
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.95
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-5.12
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.75
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.68
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.08
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-4.87
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.01
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.53
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.83
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.54
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.46
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.17
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.38
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.48
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.76
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.11
