Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.34
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.02
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.33
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.84
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.52
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,28.4
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.62
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.17
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.6
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.82
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,28.3
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.04
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.65
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.74
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.95
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.94
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,28.2
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-4.33
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.35
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.03
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.98
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.61
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.86
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.3
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.25
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.48
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.34
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.78
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.18
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.73
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-3.83
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.64
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-2.13
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.95
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.69
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.94
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.94
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.16
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.95
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.88
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
