Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.67
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.57
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.93
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.17
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.83
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.53
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.78
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.43
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.28
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.52
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.63
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-2.15
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-1.05
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.99
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.4
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.89
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.66
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.18
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.68
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.7
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.64
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.14
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.49
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.72
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.57
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.45
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.22
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.09
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
251014,Seaforth Lodge,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.29
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.32
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.59
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.11
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
251014,Seaforth Lodge,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.28
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
