Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.22
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.2
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.06
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.14
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.65
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.94
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
251014,Seaforth Lodge,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
251014,Seaforth Lodge,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.95
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.59
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
251014,Seaforth Lodge,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.45
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
