Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.42
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.36
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.94
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.32
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.69
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
