Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.58
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,26.8
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.32
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.32
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.31
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.89
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,27.0
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.03
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
251014,Seaforth Lodge,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.83
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.41
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.15
