Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.64
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.03
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
251014,Seaforth Lodge,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.73
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.13
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
251014,Seaforth Lodge,2023-06-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.39
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.37
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.94
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,transformer,,Temperature,C,27.2
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.92
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.48
