Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.32
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.32
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.69
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.83
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
251014,Seaforth Lodge,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.66
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
