Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.2
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,27.5
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.73
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.69
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.2
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.4
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.8
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.88
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
251014,Seaforth Lodge,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.01
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.05
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.67
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.24
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.95
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
