Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.53
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.58
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.64
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.9
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.83
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.41
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.26
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
251014,Seaforth Lodge,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,9.76
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.42
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
251014,Seaforth Lodge,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
