Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.78
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.48
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
251014,Seaforth Lodge,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
251014,Seaforth Lodge,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
251014,Seaforth Lodge,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.02
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.68
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.78
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.38
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.18
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
251014,Seaforth Lodge,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.63
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.39
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.77
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.1
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.53
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.83
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.64
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.03
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.1
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.9
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.43
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.36
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.24
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
