Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
251014,Seaforth Lodge,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.4
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.33
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.42
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.98
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.45
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.22
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
251014,Seaforth Lodge,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.04
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.33
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.65
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.32
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.28
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.09
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.42
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.45
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.06
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.39
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.64
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.33
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.28
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.06
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.17
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.24
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.25
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.65
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.92
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
251014,Seaforth Lodge,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.8
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.34
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.03
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.04
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.15
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.14
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.96
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.77
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.22
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.12
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.99
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.63
