Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.18
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.56
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.38
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.56
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.02
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.55
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.02
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,28.1
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.76
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.74
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.17
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.15
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.17
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.7
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.15
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.96
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.3
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.41
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.32
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.47
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.03
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.35
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.97
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.54
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.0
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.58
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.81
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.84
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.06
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.07
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.47
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.28
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.04
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.95
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.37
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.2
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,28.0
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.71
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.58
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.56
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.47
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
