Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.29
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
251014,Seaforth Lodge,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.68
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.82
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.98
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.1
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.86
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.26
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
251014,Seaforth Lodge,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.48
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.53
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.27
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.53
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.7
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.23
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.89
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.83
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.65
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.73
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
251014,Seaforth Lodge,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.52
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.35
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.98
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.5
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
251014,Seaforth Lodge,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.91
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.04
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.6
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.37
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.7
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.15
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.2
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.08
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.79
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.88
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.9
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.01
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
251014,Seaforth Lodge,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.69
