Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.65
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.71
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.06
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.95
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.64
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.54
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.6
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.94
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.7
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.19
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.16
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.36
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.75
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.68
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.66
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.6
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.09
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.92
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.85
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.79
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.69
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.44
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.68
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.93
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,27.9
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.63
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.76
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.96
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.21
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.13
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.24
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.67
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.67
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.3
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.21
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.22
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.05
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.91
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.7
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.9
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
