Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,0.33
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.79
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.23
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,27.8
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.22
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.82
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.25
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.1
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.37
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.29
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.28
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.44
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.47
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-4.08
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.96
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.68
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
251014,Seaforth Lodge,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.49
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.52
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.27
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
251014,Seaforth Lodge,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.31
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.31
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.3
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.88
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.15
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,27.7
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.18
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
251014,Seaforth Lodge,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.6
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.61
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.16
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.9
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
251014,Seaforth Lodge,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.59
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.59
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.78
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.42
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.27
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,27.6
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.45
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
251014,Seaforth Lodge,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.36
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.97
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.89
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.8
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.34
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.27
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.45
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,27.4
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
251014,Seaforth Lodge,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
