Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.32
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.98
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.36
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.78
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.64
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,27.3
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.58
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.09
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.67
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.87
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.78
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,27.1
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.53
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.23
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.29
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.12
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.57
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,26.9
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.07
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.77
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,26.7
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
251014,Seaforth Lodge,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.85
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.58
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.82
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.77
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,26.6
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.05
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.8
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-3.12
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.81
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.71
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.29
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,1.0
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.42
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
251014,Seaforth Lodge,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.73
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.56
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.85
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.04
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.5
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.48
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
251014,Seaforth Lodge,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-1.07
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.41
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.01
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.01
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.35
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.78
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.54
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.62
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.81
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
