Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.69
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.02
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.67
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.6
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.08
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.45
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.14
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.48
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.34
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.66
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.04
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.84
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.57
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
251014,Seaforth Lodge,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.36
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.05
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.1
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.29
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.14
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.79
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
251014,Seaforth Lodge,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.08
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.5
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.29
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.23
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.96
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.64
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.33
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.31
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.95
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
251014,Seaforth Lodge,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-0.16
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.02
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.05
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.76
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.4
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.12
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.78
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
251014,Seaforth Lodge,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
