Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.75
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.8
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
251014,Seaforth Lodge,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.3
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.43
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.03
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.99
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.9
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.85
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.07
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.07
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
251014,Seaforth Lodge,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.79
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.11
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.05
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.31
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.01
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,24.9
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.67
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
251014,Seaforth Lodge,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.09
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.6
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.01
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.8
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.89
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.5
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.39
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.59
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,25.0
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.58
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
251014,Seaforth Lodge,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
