Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.41
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,25.1
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
251014,Seaforth Lodge,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.43
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,25.2
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
251014,Seaforth Lodge,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,25.3
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.56
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.18
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.05
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.1
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
251014,Seaforth Lodge,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,25.4
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.41
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.41
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
251014,Seaforth Lodge,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.13
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.71
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.65
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.0
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.77
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.69
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
251014,Seaforth Lodge,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.3
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.15
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.4
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,25.5
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.03
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.58
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
251014,Seaforth Lodge,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.49
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.22
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.91
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.81
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
251014,Seaforth Lodge,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.57
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,25.6
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.47
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
251014,Seaforth Lodge,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
