Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.16
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.5
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,25.7
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
251014,Seaforth Lodge,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.58
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.04
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.44
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.57
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,25.8
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.65
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
251014,Seaforth Lodge,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.89
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.91
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.09
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.33
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.7
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,25.9
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.41
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.82
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.62
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.53
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.03
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.13
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,19.3
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
251014,Seaforth Lodge,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.18
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,26.0
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.96
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.7
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.89
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.63
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
251014,Seaforth Lodge,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.1
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,26.1
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.2
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
251014,Seaforth Lodge,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.17
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
