Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.8
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,26.2
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.64
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.1
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
251014,Seaforth Lodge,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.49
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.68
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.38
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
251014,Seaforth Lodge,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.7
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.72
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.31
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.95
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,26.3
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.79
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
251014,Seaforth Lodge,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.02
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.21
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.77
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
251014,Seaforth Lodge,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.12
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.43
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.2
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.9
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,26.4
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,20.3
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
251014,Seaforth Lodge,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.3
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.04
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
251014,Seaforth Lodge,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,5.6
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.51
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.21
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.6
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,26.5
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.39
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
251014,Seaforth Lodge,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
